Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,19.88
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,17.2
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,11.1
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,20.07
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,16.32
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,11.31
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,19.12
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,15.54
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.79
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.9
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,16.12
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,12.22
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,19.25
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,14.07
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,12.46
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,18.75
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.66
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,12.51
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,19.01
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,15.59
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,12.51
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,20.46
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,15.43
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,12.88
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,23.48
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,15.09
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.63
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,20.36
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,15.99
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,11.83
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
