Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,20.62
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,19.1
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,12.72
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,19.83
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,12.69
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,19.72
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,12.44
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,20.16
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,13.25
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,20.29
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,19.16
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,14.51
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
551232,Brook St Abercarn,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,21.04
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,19.58
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,15.8
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,24.01
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,21.46
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.47
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,25.21
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,22.26
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.85
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
551232,Brook St Abercarn,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,21.55
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,22.17
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,15.83
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
