Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,23.38
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,19.37
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,16.58
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
551232,Brook St Abercarn,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,24.42
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,19.66
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,16.27
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
551232,Brook St Abercarn,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,25.21
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,22.05
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,17.59
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
551232,Brook St Abercarn,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,25.89
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,20.54
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,17.04
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.3
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,28.51
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,23.33
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,18.38
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
551232,Brook St Abercarn,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,30.75
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,24.12
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,19.55
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,32.11
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,24.56
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,20.61
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,30.75
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,25.0
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,20.66
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
551232,Brook St Abercarn,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.6
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,31.7
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,27.63
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,24.31
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.6
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,37.47
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,27.94
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,21.8
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,162.2
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
551232,Brook St Abercarn,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
