Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.7
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,39.85
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,26.41
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,24.79
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,85.5
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,171.8
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
551232,Brook St Abercarn,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.9
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.8
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,42.46
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,28.03
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,28.06
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,183.3
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
551232,Brook St Abercarn,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.9
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,47.34
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,30.63
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,23.19
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,202.9
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
551232,Brook St Abercarn,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.9
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,37.36
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,33.57
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,22.52
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
551232,Brook St Abercarn,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,32.0
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,44.72
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,32.2
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,22.31
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,105.4
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
551232,Brook St Abercarn,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.0
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,45.11
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,30.31
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,28.06
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,194.8
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
551232,Brook St Abercarn,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.53
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.2
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,32.1
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,48.54
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,29.87
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,28.33
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,101.5
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,208.1
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
551232,Brook St Abercarn,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.88
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,32.1
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,44.23
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,29.66
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,26.02
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,190.8
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
551232,Brook St Abercarn,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.45
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.2
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,44.66
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,36.99
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,30.8
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,192.3
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
551232,Brook St Abercarn,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.65
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.99
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.2
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,46.79
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,44.63
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,29.21
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,107.3
