Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,201.9
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.9
551232,Brook St Abercarn,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,126.9
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.3
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,53.23
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,35.04
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,28.21
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,115.2
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,227.7
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
551232,Brook St Abercarn,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.26
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.23
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.3
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,58.1
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,38.23
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,27.28
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,132.4
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,247.5
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
551232,Brook St Abercarn,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.72
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.36
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.3
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,50.72
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,43.47
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,28.38
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,217.5
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,187.7
551232,Brook St Abercarn,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.85
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.3
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.4
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,47.05
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,36.54
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,41.82
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,204.8
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
551232,Brook St Abercarn,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,178.4
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.12
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.34
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.2
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.4
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,45.0
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,34.12
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,42.8
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,195.1
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
551232,Brook St Abercarn,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,182.6
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.13
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.4
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,44.8
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,33.95
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,31.04
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,193.4
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.38
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,38.26
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,36.41
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,32.86
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,165.8
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.8
551232,Brook St Abercarn,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.3
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.48
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,38.35
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,43.57
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,30.61
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,166.0
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,189.0
551232,Brook St Abercarn,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.06
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.23
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,47.49
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,46.57
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,27.27
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,203.2
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,199.4
551232,Brook St Abercarn,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.64
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.4
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
