Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,46.44
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,37.49
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,28.16
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,199.4
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
551232,Brook St Abercarn,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.73
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.94
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.5
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.1
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,60.47
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,39.8
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,29.78
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,124.3
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,260.0
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,171.2
551232,Brook St Abercarn,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.4
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.36
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.7
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.18
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,60.51
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,36.24
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,31.75
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,257.8
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,156.9
551232,Brook St Abercarn,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.74
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.79
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,110.2
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.68
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,66.19
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,41.43
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,31.36
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,138.0
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,281.7
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,178.3
551232,Brook St Abercarn,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.44
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.23
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.3
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.64
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.44
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,129.7
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,67.55
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,44.81
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,37.26
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,124.7
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,287.0
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.0
551232,Brook St Abercarn,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,160.3
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.43
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,56.14
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,40.53
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,34.6
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,240.6
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
551232,Brook St Abercarn,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.52
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,46.95
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,39.01
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,33.72
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,200.1
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
551232,Brook St Abercarn,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.37
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,42.35
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,30.09
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,26.96
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.1
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
551232,Brook St Abercarn,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.76
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.52
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,43.89
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,34.18
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,26.06
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,187.3
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
551232,Brook St Abercarn,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.96
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.23
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,109.4
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,47.29
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,36.15
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,32.98
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,201.1
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,155.7
551232,Brook St Abercarn,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.47
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.5
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.1
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
