Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,41.89
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,37.03
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,30.59
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,159.7
551232,Brook St Abercarn,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.71
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.96
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,39.15
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,37.59
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,22.28
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
551232,Brook St Abercarn,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.95
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.9
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,45.96
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,40.37
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,32.06
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,193.8
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,171.2
551232,Brook St Abercarn,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.56
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.65
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,51.92
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,39.02
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,25.02
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,217.3
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
551232,Brook St Abercarn,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.66
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.31
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,46.93
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,38.08
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,25.06
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,196.9
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
551232,Brook St Abercarn,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,36.03
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,33.67
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,33.22
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.3
551232,Brook St Abercarn,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,42.78
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,32.17
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,26.89
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,181.0
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
551232,Brook St Abercarn,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.96
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.04
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,47.92
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,41.49
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,22.77
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,201.8
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
551232,Brook St Abercarn,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.24
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.06
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.4
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.61
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,56.59
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,43.13
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,30.38
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,237.1
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.0
551232,Brook St Abercarn,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.26
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
