Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,42.45
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,33.51
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,31.83
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,181.8
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
551232,Brook St Abercarn,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.31
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.8
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,33.23
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,40.1
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,30.66
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
551232,Brook St Abercarn,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.23
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.12
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,40.39
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,39.66
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,26.54
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,174.3
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,172.1
551232,Brook St Abercarn,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.99
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.9
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.07
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,32.7
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,43.71
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,38.08
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,39.35
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,187.7
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
551232,Brook St Abercarn,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.47
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,137.9
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,32.8
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,40.39
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,38.73
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,32.23
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
551232,Brook St Abercarn,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.06
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,87.3
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.7
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,36.33
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,42.41
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,29.42
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,181.6
551232,Brook St Abercarn,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.93
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.8
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,34.84
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,38.2
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,28.05
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,165.6
551232,Brook St Abercarn,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.4
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,37.8
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,29.3
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,29.06
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
551232,Brook St Abercarn,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.63
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,32.2
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,30.88
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,27.34
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,29.18
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
551232,Brook St Abercarn,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.55
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,32.0
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,37.68
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,22.07
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,26.01
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
