Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.9
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,32.15
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,33.92
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,25.1
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,141.7
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,149.2
551232,Brook St Abercarn,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.38
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.8
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,33.37
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,26.67
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,30.78
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
551232,Brook St Abercarn,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.05
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,34.03
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,25.12
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,28.15
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
551232,Brook St Abercarn,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.3
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,34.66
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,24.28
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,22.41
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,151.9
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
551232,Brook St Abercarn,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.28
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,37.34
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,36.74
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,25.91
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,162.1
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,161.8
551232,Brook St Abercarn,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.93
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,34.36
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,32.99
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,27.54
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
551232,Brook St Abercarn,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.45
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,37.04
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,39.52
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,35.1
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,172.2
551232,Brook St Abercarn,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.66
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,39.57
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,45.51
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,36.46
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,197.4
551232,Brook St Abercarn,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,34.84
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,32.04
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,31.2
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
551232,Brook St Abercarn,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.77
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,32.66
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,36.38
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,27.16
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
551232,Brook St Abercarn,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
