Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.1
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,39.32
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,27.59
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,21.98
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,170.7
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
551232,Brook St Abercarn,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,32.25
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,35.67
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,27.53
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,154.2
551232,Brook St Abercarn,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,30.7
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,29.43
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,22.17
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.19
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,35.88
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.63
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,25.47
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
551232,Brook St Abercarn,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.62
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.59
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.3
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,41.2
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,38.33
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.05
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.87
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.9
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,39.0
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,26.22
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,25.96
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
551232,Brook St Abercarn,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.52
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,34.29
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,27.81
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,24.76
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
551232,Brook St Abercarn,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.95
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,36.48
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,26.85
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,29.33
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
551232,Brook St Abercarn,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.39
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,36.69
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,29.87
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,21.69
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
551232,Brook St Abercarn,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
