Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.37
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.85
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,40.52
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,24.22
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,28.07
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,176.6
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
551232,Brook St Abercarn,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.75
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.93
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.75
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,39.41
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,31.57
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,25.92
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,172.0
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
551232,Brook St Abercarn,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.28
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.51
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,35.2
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,33.15
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,21.35
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
551232,Brook St Abercarn,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.09
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.4
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,39.86
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,31.89
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.82
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,173.3
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
551232,Brook St Abercarn,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,43.82
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,27.25
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,19.86
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,103.5
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,191.3
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
551232,Brook St Abercarn,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.91
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,37.17
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,34.96
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,19.88
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,162.1
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
551232,Brook St Abercarn,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.21
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.1
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,40.86
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,34.86
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,22.77
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,177.9
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,152.6
551232,Brook St Abercarn,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.9
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,40.42
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,31.01
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,37.01
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,175.5
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
551232,Brook St Abercarn,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.2
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,38.69
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,33.63
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,35.57
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.2
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,35.9
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,30.33
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,28.02
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.7
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
