Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,32.75
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,23.19
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,20.49
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,35.05
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,25.03
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
551232,Brook St Abercarn,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,28.82
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,22.03
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,21.42
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,36.42
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,25.23
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,24.28
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
551232,Brook St Abercarn,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,38.33
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,20.15
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,19.5
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.1
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
551232,Brook St Abercarn,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,26.2
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,27.5
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,21.01
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
551232,Brook St Abercarn,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.11
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.61
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,35.19
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,33.47
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,21.75
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
551232,Brook St Abercarn,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,41.84
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,20.97
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,22.35
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,179.9
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,31.58
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,22.76
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,19.93
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,138.2
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,28.08
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,23.99
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,26.42
