Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
551232,Brook St Abercarn,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,30.15
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,28.05
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,25.8
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
551232,Brook St Abercarn,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,33.25
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,27.71
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,24.53
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.7
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,36.91
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,29.2
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,25.66
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
551232,Brook St Abercarn,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,30.51
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,24.77
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,30.52
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,130.4
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.86
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,30.49
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,28.24
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,28.98
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
551232,Brook St Abercarn,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,27.6
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,26.79
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,20.64
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
551232,Brook St Abercarn,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.7
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,28.56
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,31.61
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,19.11
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,137.6
551232,Brook St Abercarn,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,24.74
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,27.12
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,16.44
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,28.52
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,23.1
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,17.5
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
551232,Brook St Abercarn,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
