Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,28.2
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,17.36
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,17.95
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,27.24
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,19.67
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,21.07
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,17.71
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,17.75
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,21.65
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,27.38
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.56
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
551232,Brook St Abercarn,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,26.76
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,17.99
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,15.23
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
551232,Brook St Abercarn,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,27.51
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,16.96
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,15.5
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,16.27
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,14.01
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
551232,Brook St Abercarn,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,19.03
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,19.9
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,16.62
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,21.14
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,20.95
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,16.67
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,19.25
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,19.83
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
