Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,21.02
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,18.73
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,13.24
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,20.86
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,19.95
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,18.95
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,20.14
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,19.84
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,12.39
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,17.29
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.85
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,12.11
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,16.81
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,16.37
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.36
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,18.52
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,18.06
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,11.78
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,17.93
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,15.41
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,11.67
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,16.56
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,16.13
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,11.78
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
