Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,16.92
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.25
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,11.05
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,17.8
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,16.08
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,10.98
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,16.8
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,15.8
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,11.92
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,18.28
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,16.57
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,12.74
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,19.14
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,16.57
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,12.22
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,19.57
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,16.22
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,12.51
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,15.54
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,13.16
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,21.26
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,16.96
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,12.59
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,17.49
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,17.31
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,12.79
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,16.85
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.83
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,12.86
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
