Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,17.82
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,18.86
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,13.87
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,17.72
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,19.94
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,13.46
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,17.73
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,20.14
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,13.77
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,19.92
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,20.92
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,19.75
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,21.02
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,12.91
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,18.11
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,21.94
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,13.23
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
551232,Brook St Abercarn,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,20.72
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,22.52
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
551232,Brook St Abercarn,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,22.01
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,23.96
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,14.85
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,32.1
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,28.57
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,23.9
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
551232,Brook St Abercarn,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,32.2
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,34.4
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,24.26
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,15.13
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,148.3
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
