Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.3
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,29.29
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,23.98
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.99
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
551232,Brook St Abercarn,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.4
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,26.84
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,22.75
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,17.85
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,25.02
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,22.26
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,18.03
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,23.21
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,23.38
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,16.79
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
551232,Brook St Abercarn,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,27.43
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.71
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,19.42
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
551232,Brook St Abercarn,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.7
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,26.23
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,24.3
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,20.82
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
551232,Brook St Abercarn,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.8
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,27.88
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,24.75
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,23.48
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.2
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
551232,Brook St Abercarn,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.9
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,25.11
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,23.65
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
551232,Brook St Abercarn,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.3
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,40.13
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,26.61
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,23.56
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,173.3
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
551232,Brook St Abercarn,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,33.0
