Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,39.27
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,27.09
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,19.88
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
551232,Brook St Abercarn,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.69
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.6
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,52.95
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,27.66
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,21.11
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,123.4
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,223.7
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
551232,Brook St Abercarn,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.04
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,51.5
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,29.29
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,21.9
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,218.6
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.2
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,34.59
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,28.38
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,20.03
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
551232,Brook St Abercarn,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,32.87
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,29.09
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,21.59
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
551232,Brook St Abercarn,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.58
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.82
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,33.95
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,32.99
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,22.11
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,88.3
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,148.4
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
551232,Brook St Abercarn,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,39.7
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,33.54
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,23.15
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,93.6
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
551232,Brook St Abercarn,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.82
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.99
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,49.18
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,37.09
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,24.67
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,108.3
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,209.8
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
551232,Brook St Abercarn,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.33
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.57
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,50.78
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,41.59
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,24.98
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,118.3
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,216.6
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,179.6
551232,Brook St Abercarn,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.34
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.2
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,46.64
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,42.87
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,26.48
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,107.3
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,199.4
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,185.6
551232,Brook St Abercarn,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.48
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.37
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.9
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.2
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
