Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,45.31
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,43.42
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,33.77
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,194.5
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.5
551232,Brook St Abercarn,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.91
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.39
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,44.08
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,40.47
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,43.38
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,189.8
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,174.2
551232,Brook St Abercarn,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.79
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,39.55
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,45.78
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,31.7
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,196.9
551232,Brook St Abercarn,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.78
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,37.67
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,49.79
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,32.44
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.5
551232,Brook St Abercarn,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.05
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.9
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.38
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,42.02
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,39.11
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,53.89
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,179.1
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
551232,Brook St Abercarn,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,225.8
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.77
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.18
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.21
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.2
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,42.27
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,36.24
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,42.47
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,83.7
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
551232,Brook St Abercarn,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.27
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.31
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,136.1
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,49.5
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,47.09
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,32.83
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,104.8
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,214.0
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,200.2
551232,Brook St Abercarn,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,42.71
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,180.5
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.16
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,49.0
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,58.06
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,36.3
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,115.5
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,208.7
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,246.3
551232,Brook St Abercarn,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.44
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.5
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,46.2
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,43.21
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,29.97
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,197.0
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.4
551232,Brook St Abercarn,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.79
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.9
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,35.78
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,44.32
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,29.25
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.4
