Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,188.4
551232,Brook St Abercarn,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.73
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.3
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,35.29
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,44.0
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,32.3
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
551232,Brook St Abercarn,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.24
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,121.3
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,38.76
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,43.33
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,26.52
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,185.1
551232,Brook St Abercarn,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,114.9
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.94
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,43.27
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,40.63
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,31.41
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,184.3
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
551232,Brook St Abercarn,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.01
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.12
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.9
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,49.74
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,37.91
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,29.46
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,95.7
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,211.4
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,162.9
551232,Brook St Abercarn,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.22
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.13
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,117.5
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.3
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,52.86
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,39.81
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,36.86
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,225.4
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
551232,Brook St Abercarn,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.81
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.29
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.3
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,57.7
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,38.49
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,35.67
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,108.9
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,244.6
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,164.8
551232,Brook St Abercarn,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.68
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,51.62
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,35.59
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,26.95
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,111.5
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,220.9
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.8
551232,Brook St Abercarn,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.36
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,48.42
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,37.17
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,24.76
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,206.9
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
551232,Brook St Abercarn,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.51
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,116.7
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,54.98
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,32.69
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,25.86
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,120.9
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,234.3
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.8
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.2
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
