Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,55.1
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,29.75
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,33.52
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,234.2
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
551232,Brook St Abercarn,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.61
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.88
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.2
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,48.96
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,32.53
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,30.24
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,208.7
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
551232,Brook St Abercarn,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.64
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,47.6
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,32.47
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,26.98
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,94.3
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,202.9
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
551232,Brook St Abercarn,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.42
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.98
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,57.63
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,31.08
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,26.41
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,243.0
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
551232,Brook St Abercarn,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.35
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.87
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.63
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,53.62
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,33.88
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,25.76
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,108.3
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,227.5
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
551232,Brook St Abercarn,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.46
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.02
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,43.56
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,34.83
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,29.89
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,184.6
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
551232,Brook St Abercarn,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,32.54
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,32.23
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,31.16
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,138.9
551232,Brook St Abercarn,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.9
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,38.73
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,33.6
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,23.18
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
551232,Brook St Abercarn,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.97
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,41.67
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,33.03
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,25.03
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,178.1
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.08
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,45.35
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,46.04
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,35.23
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,193.7
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,196.3
551232,Brook St Abercarn,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.18
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
