Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,34.94
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,42.12
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,31.48
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,181.9
551232,Brook St Abercarn,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.12
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.51
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.9
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,33.18
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,34.47
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,36.33
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,145.8
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
551232,Brook St Abercarn,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,155.9
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.89
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.9
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,40.07
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,32.77
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,39.95
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,171.0
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,143.3
551232,Brook St Abercarn,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,168.2
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.07
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.9
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,39.77
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,31.69
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,40.79
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
551232,Brook St Abercarn,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,172.0
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.9
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,42.11
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,35.94
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,26.97
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,179.9
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
551232,Brook St Abercarn,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,39.62
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,27.19
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,23.67
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
551232,Brook St Abercarn,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,35.21
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,36.85
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,19.26
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
551232,Brook St Abercarn,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.09
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,37.65
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,35.76
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,20.15
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,161.4
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
551232,Brook St Abercarn,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,38.13
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,28.48
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,25.73
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
551232,Brook St Abercarn,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
