Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,39.94
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,26.88
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,23.39
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
551232,Brook St Abercarn,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.76
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.9
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,40.99
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,29.84
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,18.04
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,97.5
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,176.1
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
551232,Brook St Abercarn,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.18
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,30.57
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,34.19
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,18.74
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,86.5
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,149.6
551232,Brook St Abercarn,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,36.87
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,27.75
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,25.43
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,32.3
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,24.94
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,30.1
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
551232,Brook St Abercarn,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.8
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,34.53
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,18.12
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,31.58
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,33.29
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,19.38
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,25.25
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.3
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,32.54
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,23.2
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,25.79
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.79
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.1
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,34.35
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,23.11
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,25.77
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
551232,Brook St Abercarn,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.4
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.0
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,31.23
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,38.15
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,27.99
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
551232,Brook St Abercarn,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
