Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.8
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,39.07
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,32.85
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,25.16
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
551232,Brook St Abercarn,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.44
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.7
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,40.58
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,28.63
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,25.43
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,173.3
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
551232,Brook St Abercarn,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.47
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.09
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.64
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,52.82
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,32.72
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,31.98
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,223.6
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
551232,Brook St Abercarn,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.74
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,35.97
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,32.76
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,31.7
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
551232,Brook St Abercarn,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.43
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,31.73
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,30.57
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,35.44
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
551232,Brook St Abercarn,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,41.96
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,25.27
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,28.92
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
551232,Brook St Abercarn,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.71
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.4
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,38.31
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,32.22
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,27.38
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,165.8
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
551232,Brook St Abercarn,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,30.45
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,32.54
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,32.17
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,132.9
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
551232,Brook St Abercarn,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,140.1
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.97
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,26.59
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,30.31
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,28.38
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
551232,Brook St Abercarn,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.64
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,23.55
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,36.21
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,22.62
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,161.9
551232,Brook St Abercarn,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.79
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
