Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,110.9
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,148.0
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,27.56
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,47.59
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,21.99
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,117.1
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,204.0
551232,Brook St Abercarn,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.29
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.7
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,29.66
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,40.76
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,25.48
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
551232,Brook St Abercarn,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,26.22
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,27.97
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,25.04
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
551232,Brook St Abercarn,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,27.83
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,25.95
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,23.49
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,28.97
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,23.21
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,20.18
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
551232,Brook St Abercarn,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,34.02
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,23.68
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,19.82
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
551232,Brook St Abercarn,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,36.62
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,20.19
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,20.26
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,30.01
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,21.06
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,30.89
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,33.73
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,23.64
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,38.43
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,163.3
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
