Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,30.18
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,23.04
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,31.9
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,28.24
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,27.72
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,29.69
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
551232,Brook St Abercarn,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,30.35
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,29.36
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,23.02
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
551232,Brook St Abercarn,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,27.23
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,30.02
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,24.81
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
551232,Brook St Abercarn,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,28.9
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,34.54
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,24.63
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
551232,Brook St Abercarn,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,29.51
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,32.29
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,24.15
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
551232,Brook St Abercarn,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,29.87
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,26.09
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,33.95
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,31.58
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,27.64
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,27.69
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
551232,Brook St Abercarn,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,34.62
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,29.67
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,19.79
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,149.6
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
551232,Brook St Abercarn,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,40.12
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,22.65
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,100.9
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,172.0
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
