Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,43.18
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,23.89
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,183.6
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,40.7
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,32.32
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,23.17
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,173.4
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
551232,Brook St Abercarn,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,36.3
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,30.69
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,21.28
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,130.6
551232,Brook St Abercarn,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,38.24
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,28.97
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,29.09
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,164.6
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
551232,Brook St Abercarn,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.56
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,32.71
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,36.55
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,23.82
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
551232,Brook St Abercarn,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,35.28
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,31.86
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,21.39
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,153.5
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
551232,Brook St Abercarn,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,27.87
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,25.35
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,20.77
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
551232,Brook St Abercarn,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,36.35
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,24.76
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,17.29
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
551232,Brook St Abercarn,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,30.87
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,23.29
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,17.15
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,23.52
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,23.39
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,18.8
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
551232,Brook St Abercarn,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
