Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,28.65
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,26.03
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,18.85
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
551232,Brook St Abercarn,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,25.74
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,18.8
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,17.72
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
551232,Brook St Abercarn,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,28.38
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,20.02
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,20.22
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.16
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,37.35
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,20.67
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,15.15
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.7
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,37.66
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,21.14
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,14.42
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,169.7
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,19.73
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,19.61
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,15.33
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,17.5
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,13.1
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,22.72
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.89
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,19.32
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,15.93
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,11.51
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
