Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,20.46
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.84
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.3
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,22.55
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,15.07
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,15.3
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,20.84
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.79
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,21.68
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,17.53
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,17.86
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,22.41
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,17.5
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,16.43
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,18.36
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,16.08
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.69
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,18.44
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,16.79
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.29
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,18.51
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,18.35
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,12.2
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,17.81
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.17
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,17.94
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,11.72
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
