Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,17.11
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,17.01
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,17.83
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,16.46
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,13.33
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,17.94
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,17.73
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.27
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,17.79
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,14.9
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,13.75
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
551232,Brook St Abercarn,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,19.37
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,13.58
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,18.52
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,16.36
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,13.31
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,22.71
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,18.52
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,14.45
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,21.02
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,20.87
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.05
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,21.2
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,13.48
