Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,21.39
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,21.34
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,14.28
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.2
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.12
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,20.69
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,13.52
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.39
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,19.3
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,14.13
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,21.68
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,20.33
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,13.35
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,19.02
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,20.84
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,14.62
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,19.33
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,20.74
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.7
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,22.25
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,21.38
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,15.32
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,22.09
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,23.57
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,16.38
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
551232,Brook St Abercarn,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,21.79
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,22.52
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,18.42
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
