Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,22.31
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,22.1
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,16.4
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,22.63
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,23.99
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,16.82
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
551232,Brook St Abercarn,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,27.59
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,22.63
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,16.21
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
551232,Brook St Abercarn,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,30.44
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,23.89
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,16.87
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.3
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,30.19
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,25.53
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
551232,Brook St Abercarn,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.3
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,30.66
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,25.65
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,22.65
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,37.63
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,24.68
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,23.91
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.6
551232,Brook St Abercarn,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,37.26
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,26.34
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,22.84
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
551232,Brook St Abercarn,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.23
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.6
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,38.12
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,28.3
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,24.41
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,164.1
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.8
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,42.66
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,29.85
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,24.95
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,181.9
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
551232,Brook St Abercarn,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.6
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
