Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.8
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,42.85
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,31.1
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,33.31
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,181.6
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
551232,Brook St Abercarn,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.9
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,40.0
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,29.91
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,23.41
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,171.4
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
551232,Brook St Abercarn,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.0
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,39.53
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,30.24
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,25.65
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
551232,Brook St Abercarn,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.39
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.1
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,36.94
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,34.78
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,27.04
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
551232,Brook St Abercarn,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.04
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.1
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,38.68
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,36.62
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,24.37
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,87.6
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
551232,Brook St Abercarn,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.51
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.2
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,45.07
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,33.6
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,25.12
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,193.3
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
551232,Brook St Abercarn,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.4
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,42.41
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,32.11
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,26.06
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,181.4
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
551232,Brook St Abercarn,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.44
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.99
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,49.58
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,37.87
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,27.79
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,211.1
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
551232,Brook St Abercarn,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.57
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.4
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,43.4
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,42.33
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,27.48
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,95.5
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,185.3
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
551232,Brook St Abercarn,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.74
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.6
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
