Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,52.11
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,37.87
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,28.63
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,107.7
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,221.2
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
551232,Brook St Abercarn,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.29
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.7
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,54.65
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,38.25
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,33.58
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,232.6
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
551232,Brook St Abercarn,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,144.7
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.58
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.8
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,45.59
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,35.12
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,38.37
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,195.8
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
551232,Brook St Abercarn,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.8
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,48.64
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,33.27
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,30.37
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,209.1
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
551232,Brook St Abercarn,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.4
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.21
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.9
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,48.88
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,32.98
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,35.8
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,208.5
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.54
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.82
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.53
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.9
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,50.96
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,35.21
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,26.46
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,105.3
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,217.3
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
551232,Brook St Abercarn,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.9
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.62
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,51.35
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,36.69
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,31.82
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,90.3
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,216.5
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
551232,Brook St Abercarn,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.03
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.16
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,50.55
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,38.4
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,25.97
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.6
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
551232,Brook St Abercarn,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.84
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.0
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,39.05
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,37.56
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,27.57
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.8
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,158.8
551232,Brook St Abercarn,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.61
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.2
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,37.18
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,44.7
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,24.77
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
551232,Brook St Abercarn,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.17
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
