Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,41.13
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,41.27
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,28.82
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,175.0
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,175.2
551232,Brook St Abercarn,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.2
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,39.91
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,34.21
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,28.04
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,170.4
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
551232,Brook St Abercarn,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.84
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.2
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,39.99
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,35.76
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,31.71
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,170.8
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
551232,Brook St Abercarn,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.08
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,37.44
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,37.19
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,37.01
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
551232,Brook St Abercarn,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.2
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,40.41
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,31.09
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,32.22
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.2
551232,Brook St Abercarn,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.54
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,45.49
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,28.87
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,33.17
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,192.4
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
551232,Brook St Abercarn,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.83
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,43.61
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,29.67
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,33.51
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,186.3
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
551232,Brook St Abercarn,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,38.14
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,34.84
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,35.71
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,162.9
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
551232,Brook St Abercarn,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,36.85
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,29.32
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,34.64
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,43.62
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,26.34
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,37.11
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,185.6
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
551232,Brook St Abercarn,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.02
