Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,49.01
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,26.1
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,35.5
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,207.8
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
551232,Brook St Abercarn,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,150.6
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.28
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.4
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,38.96
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,27.76
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,29.33
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,166.9
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.5
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,43.84
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,32.14
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,31.91
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,186.5
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
551232,Brook St Abercarn,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.5
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,43.63
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,32.21
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,33.6
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
551232,Brook St Abercarn,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.52
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.5
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,40.86
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,39.13
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,27.72
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.4
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.0
551232,Brook St Abercarn,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.01
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.07
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.4
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.5
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,42.42
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,40.17
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,23.07
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
551232,Brook St Abercarn,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.63
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.77
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.6
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,46.6
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,38.23
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,37.55
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,197.1
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
551232,Brook St Abercarn,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.6
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,42.8
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,35.53
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,33.67
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
551232,Brook St Abercarn,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,145.3
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.7
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,42.15
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,43.88
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,25.16
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,179.6
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,186.6
551232,Brook St Abercarn,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
