Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.8
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,42.94
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,31.5
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,23.58
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,184.2
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
551232,Brook St Abercarn,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.25
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.9
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,34.31
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,36.61
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,18.96
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,148.3
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
551232,Brook St Abercarn,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.0
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,39.03
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,29.32
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,18.96
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,87.6
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,127.9
551232,Brook St Abercarn,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.2
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.1
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,31.3
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,30.1
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,21.82
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
551232,Brook St Abercarn,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.2
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.1
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,31.0
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,36.9
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,23.03
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
551232,Brook St Abercarn,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.1
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,31.29
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,24.81
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.9
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,38.19
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,17.04
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,25.98
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.8
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,33.63
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.35
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,27.89
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,147.3
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.6
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,30.78
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,15.97
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,27.8
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.5
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.3
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,33.19
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,23.55
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,32.16
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
551232,Brook St Abercarn,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
