Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.89
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.1
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,34.41
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,27.22
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,26.25
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.13
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.9
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,34.82
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,29.47
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,28.33
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
551232,Brook St Abercarn,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.7
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,36.83
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,25.52
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,28.14
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,160.5
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
551232,Brook St Abercarn,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,37.8
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,29.22
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,29.7
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,163.6
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
551232,Brook St Abercarn,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.7
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,48.04
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,34.15
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,30.61
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,205.3
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
551232,Brook St Abercarn,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.42
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,32.6
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,42.17
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,38.4
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,29.29
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
551232,Brook St Abercarn,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.01
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.09
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.5
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,44.61
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,29.57
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,24.61
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,189.4
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
551232,Brook St Abercarn,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.21
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,32.3
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,35.33
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,30.33
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,23.53
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,153.2
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
551232,Brook St Abercarn,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.2
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,36.95
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,32.45
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,24.6
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,159.8
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
551232,Brook St Abercarn,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.96
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.0
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,45.82
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,30.72
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,22.77
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,96.4
