Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,196.1
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.22
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.9
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,45.65
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,28.24
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,19.24
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,123.8
551232,Brook St Abercarn,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.65
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.8
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,37.15
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,34.43
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,24.43
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
551232,Brook St Abercarn,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.45
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.6
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,32.87
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,36.6
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,24.15
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,156.8
551232,Brook St Abercarn,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,35.49
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,23.65
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,29.3
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,39.6
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,22.77
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,27.27
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,171.2
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
551232,Brook St Abercarn,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.71
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,44.94
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,29.59
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,36.3
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,193.8
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
551232,Brook St Abercarn,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.52
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.4
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,44.96
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,29.26
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,24.59
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,192.7
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
551232,Brook St Abercarn,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,37.54
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,31.56
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,20.09
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,83.9
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
551232,Brook St Abercarn,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.7
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,38.37
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,26.72
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,19.11
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
