Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,31.62
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,32.36
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,23.05
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
551232,Brook St Abercarn,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.51
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.7
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,30.64
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,35.49
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,23.01
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
551232,Brook St Abercarn,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.49
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,29.24
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,22.34
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,34.15
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,26.02
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,26.87
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.4
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,30.22
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,24.63
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,41.11
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,23.17
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,17.88
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,36.77
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,29.08
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
551232,Brook St Abercarn,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,30.24
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,27.94
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,22.5
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
551232,Brook St Abercarn,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,42.4
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,30.9
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,21.31
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,92.7
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,184.3
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
551232,Brook St Abercarn,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,39.07
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,26.22
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,23.83
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,171.2
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
551232,Brook St Abercarn,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.62
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.3
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
