Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,48.07
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,30.08
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,24.36
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,208.6
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.29
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,43.07
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,38.16
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,21.57
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,109.5
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,189.5
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
551232,Brook St Abercarn,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,35.91
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,30.27
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,23.47
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
551232,Brook St Abercarn,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.65
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,33.46
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,38.38
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,23.32
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
551232,Brook St Abercarn,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,40.4
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,42.58
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,21.58
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,109.0
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,178.4
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,185.1
551232,Brook St Abercarn,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.49
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.23
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,128.8
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,47.37
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,41.35
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,116.9
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,204.6
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,179.0
551232,Brook St Abercarn,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.13
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.32
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,122.7
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.8
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,44.15
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,41.3
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,17.14
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,119.1
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,191.4
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,184.0
551232,Brook St Abercarn,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,40.8
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,25.28
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,17.29
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
551232,Brook St Abercarn,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,32.45
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,28.67
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,26.83
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
551232,Brook St Abercarn,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
