Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,27.01
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,25.09
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,26.04
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
551232,Brook St Abercarn,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,26.8
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,29.92
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,20.85
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.3
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
551232,Brook St Abercarn,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,33.71
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,28.43
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,22.89
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
551232,Brook St Abercarn,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,32.25
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,28.45
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,23.49
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
551232,Brook St Abercarn,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,26.99
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,23.46
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,18.74
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,23.75
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,24.61
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,25.54
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
551232,Brook St Abercarn,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,27.46
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,23.46
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,20.08
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
551232,Brook St Abercarn,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,26.16
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,22.51
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,17.78
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,22.95
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,25.11
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,17.75
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
551232,Brook St Abercarn,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,25.53
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,23.61
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.73
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
