Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,25.6
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,20.32
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,16.87
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
551232,Brook St Abercarn,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,22.87
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,17.56
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,33.48
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,18.59
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,18.24
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,24.11
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,18.09
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,18.48
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,24.39
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,15.68
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,18.79
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,16.77
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,15.68
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,19.26
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,17.53
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,12.35
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,16.13
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,17.28
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,12.53
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,17.29
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,16.7
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,12.46
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,19.71
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,16.6
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
