Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,19.17
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,17.44
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,12.36
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,19.39
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,18.82
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.98
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.56
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,18.34
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.29
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.2
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,20.5
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,13.31
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,20.27
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,17.9
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,14.01
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,19.2
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,18.41
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,12.86
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.47
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,17.99
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.72
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,17.18
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,18.25
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,17.78
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,13.63
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.7
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
