Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,18.27
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.34
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.9
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,17.66
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,17.44
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,13.1
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,18.11
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,16.58
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,13.27
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,17.13
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,17.01
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,13.89
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,17.15
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.42
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,13.99
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,17.72
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,18.1
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,14.64
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,18.63
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,22.28
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,14.66
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.3
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,21.14
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,22.96
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,13.25
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
551232,Brook St Abercarn,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,19.47
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,20.71
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.26
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
551232,Brook St Abercarn,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,21.51
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,14.57
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
