Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,19.54
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,21.22
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.15
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.6
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,20.74
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,22.43
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,14.14
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
551232,Brook St Abercarn,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.6
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,23.04
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.51
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
551232,Brook St Abercarn,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.7
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,29.97
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,23.23
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,14.06
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.8
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,20.6
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,24.64
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,14.81
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
551232,Brook St Abercarn,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.9
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,21.97
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,35.26
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,15.01
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
551232,Brook St Abercarn,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.65
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,32.0
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,23.47
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,33.74
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,15.09
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,145.1
551232,Brook St Abercarn,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,23.87
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,21.68
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,15.8
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
551232,Brook St Abercarn,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,24.98
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,21.17
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,16.43
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,24.48
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,22.84
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,17.29
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
551232,Brook St Abercarn,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
