Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,25.79
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,19.98
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,26.63
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,22.0
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,19.14
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,27.8
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,22.6
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,18.81
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,28.12
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,26.17
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,17.34
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
551232,Brook St Abercarn,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,31.62
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,25.62
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,18.8
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
551232,Brook St Abercarn,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,31.84
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,26.08
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,20.6
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
551232,Brook St Abercarn,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,33.08
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,28.58
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,19.48
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
551232,Brook St Abercarn,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,29.63
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,28.26
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,34.67
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,29.69
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,19.26
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,149.7
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
551232,Brook St Abercarn,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
