Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,39.66
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,26.1
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,20.16
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
551232,Brook St Abercarn,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,34.42
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,28.47
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,19.83
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
551232,Brook St Abercarn,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,32.46
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,32.76
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,20.46
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
551232,Brook St Abercarn,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.18
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,35.91
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,29.34
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,22.66
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
551232,Brook St Abercarn,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,38.06
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,31.57
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,21.62
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,87.0
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,165.1
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
551232,Brook St Abercarn,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.7
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,36.17
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,34.57
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,22.83
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
551232,Brook St Abercarn,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.82
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,34.29
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,36.81
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,22.87
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,149.8
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
551232,Brook St Abercarn,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,47.14
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,35.22
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,24.43
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,100.9
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,200.9
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
551232,Brook St Abercarn,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.6
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,46.49
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,37.43
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,27.52
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,196.8
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
551232,Brook St Abercarn,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,44.61
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,32.95
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,28.67
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,189.9
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
551232,Brook St Abercarn,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
