Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,37.55
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,30.29
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,24.72
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
551232,Brook St Abercarn,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,39.32
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,33.27
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,22.14
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,169.9
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
551232,Brook St Abercarn,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,32.44
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,35.84
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,22.65
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
551232,Brook St Abercarn,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,37.38
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,33.6
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,22.38
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,161.8
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.7
551232,Brook St Abercarn,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.66
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.6
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,46.05
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,32.94
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,22.55
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,97.7
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,195.0
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
551232,Brook St Abercarn,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.96
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,40.11
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,36.8
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,25.88
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,172.1
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
551232,Brook St Abercarn,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.29
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.48
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,41.04
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,39.26
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,34.24
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,177.0
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
551232,Brook St Abercarn,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.32
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.94
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,47.66
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,40.58
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,26.53
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,97.3
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.8
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,173.1
551232,Brook St Abercarn,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.83
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.96
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,51.37
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,44.07
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,21.24
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,122.8
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,218.6
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,187.2
551232,Brook St Abercarn,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.76
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
