Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,46.81
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,38.04
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,23.69
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,199.0
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.1
551232,Brook St Abercarn,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.4
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.89
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,49.46
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,40.1
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,22.01
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,115.9
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,211.0
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,171.4
551232,Brook St Abercarn,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.01
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,64.04
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,38.56
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,25.6
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,143.2
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,270.7
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
551232,Brook St Abercarn,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.94
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.61
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,53.22
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,45.09
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,29.93
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,226.3
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,192.1
551232,Brook St Abercarn,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.42
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.16
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.3
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,61.53
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,38.08
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,32.82
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,111.9
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,260.0
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,163.9
551232,Brook St Abercarn,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.02
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.03
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,57.74
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,36.18
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,27.18
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,244.5
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
551232,Brook St Abercarn,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.06
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,49.18
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,37.22
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,26.15
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,210.7
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.1
551232,Brook St Abercarn,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.75
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.32
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,51.11
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,45.61
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,30.55
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,215.9
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,195.3
551232,Brook St Abercarn,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.9
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.38
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.4
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,44.96
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,49.37
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,32.26
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,191.5
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,209.1
551232,Brook St Abercarn,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.85
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,49.87
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,34.53
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,31.94
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,212.3
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
551232,Brook St Abercarn,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.76
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.9
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.99
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
