Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,49.62
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,36.36
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,31.17
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,209.9
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
551232,Brook St Abercarn,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.15
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.5
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,50.88
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,42.8
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,26.87
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,96.5
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,215.3
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,182.4
551232,Brook St Abercarn,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.05
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,47.79
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,37.98
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,23.9
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,203.7
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,162.8
551232,Brook St Abercarn,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,44.01
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,38.99
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,24.63
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
551232,Brook St Abercarn,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.16
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.79
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,47.07
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,42.36
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,24.58
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,101.1
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,199.1
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
551232,Brook St Abercarn,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.12
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.53
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.4
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,48.4
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,39.13
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,27.38
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,206.8
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,165.9
551232,Brook St Abercarn,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.55
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,129.7
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.64
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,58.78
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,40.35
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,30.97
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,108.9
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,247.2
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.7
551232,Brook St Abercarn,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.68
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.55
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.09
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.8
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,59.49
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,39.52
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,40.37
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,101.9
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,250.9
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
551232,Brook St Abercarn,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.35
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.2
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.13
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,46.22
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,45.5
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,36.32
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,197.3
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,192.7
551232,Brook St Abercarn,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.47
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,43.39
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,42.21
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,27.35
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,92.5
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,185.6
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,179.1
551232,Brook St Abercarn,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.71
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
