Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.2
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,36.57
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,43.15
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,24.86
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,182.8
551232,Brook St Abercarn,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.92
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.3
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,37.58
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,41.72
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,27.16
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,160.7
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,176.9
551232,Brook St Abercarn,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.96
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.8
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,36.94
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,39.28
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,26.25
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,157.7
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,166.7
551232,Brook St Abercarn,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.45
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,39.57
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,36.85
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,27.85
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,74.7
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,157.0
551232,Brook St Abercarn,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.8
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,38.07
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,33.96
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,36.01
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
551232,Brook St Abercarn,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,40.87
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,36.25
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,24.36
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
551232,Brook St Abercarn,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.22
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,41.93
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,32.92
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,26.27
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,177.6
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
551232,Brook St Abercarn,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.04
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,42.16
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,37.94
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,28.11
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
551232,Brook St Abercarn,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,45.4
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,31.44
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,21.15
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,194.0
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
551232,Brook St Abercarn,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.18
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
