Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,41.28
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,34.81
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,23.17
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,177.1
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.1
551232,Brook St Abercarn,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.85
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.01
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,40.37
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,33.82
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,33.29
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
551232,Brook St Abercarn,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.02
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.13
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,47.34
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,31.51
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,32.28
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,201.1
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
551232,Brook St Abercarn,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.94
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,47.87
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,39.14
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,21.62
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,203.9
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,167.4
551232,Brook St Abercarn,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.97
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,44.71
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,42.17
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,27.24
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,104.7
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,193.0
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,179.3
551232,Brook St Abercarn,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.36
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,37.47
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,37.96
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,33.26
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
551232,Brook St Abercarn,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.14
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.43
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,42.33
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,45.63
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,29.97
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,181.2
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,193.8
551232,Brook St Abercarn,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.2
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,40.9
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,39.67
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,30.16
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,175.2
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
551232,Brook St Abercarn,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.37
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.93
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,44.32
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,40.7
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,23.08
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,190.4
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,173.6
551232,Brook St Abercarn,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.57
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,42.92
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,36.12
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,27.94
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,183.8
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,154.7
551232,Brook St Abercarn,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.97
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
