Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,49.99
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,31.14
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,31.43
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,212.9
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
551232,Brook St Abercarn,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,41.05
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,33.52
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,28.22
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,176.4
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
551232,Brook St Abercarn,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.45
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,48.38
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,35.22
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,27.9
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,204.9
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,150.4
551232,Brook St Abercarn,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,40.37
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,30.75
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,27.35
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,174.4
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,35.74
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,34.69
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,31.37
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.6
551232,Brook St Abercarn,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.93
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,39.46
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,29.16
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,37.25
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,167.8
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
551232,Brook St Abercarn,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,157.7
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,39.22
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,30.86
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,24.25
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,77.3
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,170.1
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
551232,Brook St Abercarn,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.56
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.01
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,35.18
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,38.42
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,31.19
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
551232,Brook St Abercarn,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,133.0
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.75
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,42.7
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,36.82
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,28.15
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,187.8
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,157.7
551232,Brook St Abercarn,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.73
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.83
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,59.5
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,39.44
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,24.69
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,131.3
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,252.6
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
551232,Brook St Abercarn,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
