Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.13
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,41.93
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,37.87
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,29.59
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,179.2
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,162.6
551232,Brook St Abercarn,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.32
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,35.38
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,33.79
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,30.25
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
551232,Brook St Abercarn,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.94
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.51
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.1
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,41.22
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,49.94
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,31.05
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,178.4
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,216.9
551232,Brook St Abercarn,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.3
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,38.4
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,31.1
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,23.28
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,166.5
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
551232,Brook St Abercarn,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,36.96
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,27.13
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,21.67
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
551232,Brook St Abercarn,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,43.85
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,26.62
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,18.91
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,105.1
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,189.6
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
551232,Brook St Abercarn,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.65
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,39.42
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,24.77
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,26.84
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,170.4
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
551232,Brook St Abercarn,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.13
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.09
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,41.37
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,25.28
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,17.98
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,103.4
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,178.7
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,43.23
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,28.98
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,16.3
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,113.0
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,186.8
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
551232,Brook St Abercarn,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.5
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
