Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,51.26
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,37.82
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,25.61
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,108.5
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,220.5
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
551232,Brook St Abercarn,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,41.65
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,30.8
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,24.53
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,181.4
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
551232,Brook St Abercarn,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,35.9
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,33.47
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,26.21
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
551232,Brook St Abercarn,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,36.2
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,20.01
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,26.32
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,38.25
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,23.13
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
551232,Brook St Abercarn,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,36.09
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,27.1
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,25.11
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,39.47
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,33.26
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,19.77
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
551232,Brook St Abercarn,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.4
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,37.52
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,32.62
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,19.89
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,163.8
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
551232,Brook St Abercarn,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,34.12
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,35.83
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,17.3
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
551232,Brook St Abercarn,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.3
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,29.19
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,34.08
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,130.3
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
