Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,29.0
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,26.21
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,18.43
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,128.6
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
551232,Brook St Abercarn,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,30.44
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,27.33
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,17.8
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
551232,Brook St Abercarn,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,24.12
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,21.75
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,18.44
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,21.11
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,26.01
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,18.38
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
551232,Brook St Abercarn,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,24.42
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,28.27
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,17.66
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
551232,Brook St Abercarn,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,23.43
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,29.91
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,17.04
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
551232,Brook St Abercarn,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,20.46
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,25.95
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
551232,Brook St Abercarn,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,23.73
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,29.1
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.13
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.87
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,23.82
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,26.68
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,16.21
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
