Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.08
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,27.38
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.8
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,21.15
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,22.56
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.27
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,21.74
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,16.21
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.65
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,14.62
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,20.4
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,17.94
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.05
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,18.38
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,17.83
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,19.34
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,18.24
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,17.56
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,17.05
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.49
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,11.39
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,18.1
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,16.48
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.94
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
