Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,19.82
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,16.79
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.59
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,22.57
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.53
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,12.15
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,19.11
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,15.92
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,13.61
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,17.58
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,17.63
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,16.85
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,12.76
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,18.26
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,15.36
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,17.67
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,16.94
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,12.18
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,17.49
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,12.82
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,17.64
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.62
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,17.36
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,15.13
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,12.24
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
