Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,18.86
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,16.82
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,20.55
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,16.16
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.67
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,20.73
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,17.17
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.31
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.87
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.29
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,13.35
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,20.92
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,17.75
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,21.11
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,18.35
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,14.55
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,20.87
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,17.97
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.47
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,19.75
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,18.26
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,20.94
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,17.8
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.31
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,30.2
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
