Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,20.09
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,20.41
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,14.21
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,20.0
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,21.65
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,20.92
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,22.27
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,13.72
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
551232,Brook St Abercarn,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,20.39
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,23.15
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,14.3
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
551232,Brook St Abercarn,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,19.69
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,23.29
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,15.26
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,20.56
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,24.5
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,16.82
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.7
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,22.35
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,24.28
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,17.57
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
551232,Brook St Abercarn,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,21.18
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,21.74
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,23.21
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,22.09
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,20.55
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,24.01
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,22.13
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,23.12
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,23.23
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
551232,Brook St Abercarn,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
