Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,21.85
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,21.43
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,24.26
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,22.73
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,20.73
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,23.97
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,24.1
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,23.06
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,24.94
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,29.61
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,23.31
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,27.16
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,31.52
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,23.68
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,29.4
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,28.98
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,25.49
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,27.9
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
551232,Brook St Abercarn,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,30.03
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,24.33
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,28.38
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,32.01
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,25.12
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,28.55
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
551232,Brook St Abercarn,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.32
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,31.66
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,27.87
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,29.01
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,36.58
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,29.22
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,28.36
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
551232,Brook St Abercarn,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
