Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.88
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,36.02
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,26.86
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,37.46
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,35.4
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,26.25
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,31.21
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
551232,Brook St Abercarn,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,33.02
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,26.8
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.88
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
551232,Brook St Abercarn,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,34.46
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,27.2
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,23.5
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
551232,Brook St Abercarn,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,38.03
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,27.58
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,25.9
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,81.7
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,164.9
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
551232,Brook St Abercarn,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,42.3
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,27.14
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,28.12
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,182.1
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.37
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,47.24
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,28.67
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,26.08
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,203.1
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
551232,Brook St Abercarn,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.21
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,42.61
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,32.07
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,26.92
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,184.2
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
551232,Brook St Abercarn,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.95
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,42.92
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,30.68
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,28.11
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.02
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
